Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.94
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.7
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.6
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.6
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.4
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.4
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.2
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.52
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.5
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
