Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.96
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.2
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.76
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.69
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.87
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
