Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.28
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.44
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.04
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.66
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.73
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.61
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
