Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.46
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.77
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.6
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.22
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.24
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.06
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.06
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.62
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
114923,Park Avenue Car Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.31
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114923,Park Avenue Car Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.05
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
