Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.78
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.77
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.79
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
