Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.79
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.87
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.81
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.82
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.83
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.89
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.89
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.96
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.79
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.91
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.96
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
