Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
