Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
