Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.9
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
114923,Park Avenue Car Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.67
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.96
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.09
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.99
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
114923,Park Avenue Car Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.67
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.9
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114923,Park Avenue Car Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.73
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
114923,Park Avenue Car Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.51
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.89
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
114923,Park Avenue Car Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
