Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.22
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.17
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.72
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.53
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.92
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
