Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.32
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.68
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.8
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.71
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.58
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.71
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.57
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.98
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.61
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.18
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.98
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
114923,Park Avenue Car Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
