Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.74
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
