Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,4.2
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,4.2
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
