Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,19.2
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,19.4
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,19.4
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,19.6
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,19.6
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,19.7
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
