Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.6
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.36
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.23
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
114923,Park Avenue Car Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.69
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
