Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.99
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
114923,Park Avenue Car Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.64
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.27
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.99
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
114923,Park Avenue Car Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.03
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.7
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
114923,Park Avenue Car Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.44
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
114923,Park Avenue Car Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.59
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.66
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.74
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.36
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.06
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114923,Park Avenue Car Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.94
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.66
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.31
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
