Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.52
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.2
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,19.7
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,19.6
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,19.4
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.2
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.21
