Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.68
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.5
