Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.33
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.39
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.6
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
