Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
