Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
