Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.2
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.93
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
