Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.46
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.75
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.61
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
