Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.38
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.44
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.92
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.64
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.22
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
114923,Park Avenue Car Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.6
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.29
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.99
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
