Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.37
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.93
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.35
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
