Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.29
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.45
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
