Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.6
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.7
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.16
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.53
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.47
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.45
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.37
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.71
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
114923,Park Avenue Car Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.4
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.78
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
