Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.87
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.85
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.4
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.81
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.73
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.73
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
