Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.2
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.76
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.4
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.6
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.7
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
