Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.48
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.42
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
