Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.21
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.02
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.24
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.04
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.97
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
114923,Park Avenue Car Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.94
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.35
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.84
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.07
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.35
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.23
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
