Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.62
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
114923,Park Avenue Car Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.48
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
