Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.21
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.92
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
