Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.7
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.6
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.44
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.9
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.93
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.51
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.02
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.62
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
114923,Park Avenue Car Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
