Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.57
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.77
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,13.5
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.5
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.6
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,13.7
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.8
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.8
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
