Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.42
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.1
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
