Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.1
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,15.1
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.38
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
