Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.15
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.85
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.65
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.93
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.12
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.59
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.8
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.81
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.75
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
114923,Park Avenue Car Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.68
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
114923,Park Avenue Car Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.12
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
