Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.55
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.42
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.5
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.31
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.1
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.87
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.42
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.77
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.99
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.19
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.85
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.03
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.41
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
114923,Park Avenue Car Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
114923,Park Avenue Car Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.06
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
