Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.95
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.34
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.87
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.58
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114923,Park Avenue Car Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.96
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
