Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.95
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.33
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.47
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
