Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
114923,Park Avenue Car Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.42
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
114923,Park Avenue Car Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.24
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.8
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.6
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.41
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.26
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
