Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.1
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
