Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,16.0
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.14
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
