Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.71
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.09
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.64
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
