Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.38
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.07
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.9
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.3
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,15.3
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.1
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.21
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.4
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
