Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.58
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
114923,Park Avenue Car Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.09
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
114923,Park Avenue Car Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,13.8
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,13.7
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.4
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,13.6
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,13.6
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,13.5
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.34
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,13.5
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,13.5
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
