Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.1
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.79
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.0
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.8
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.7
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.5
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.31
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.3
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.0
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
