Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.8
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.5
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.3
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.0
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,10.8
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.7
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.02
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.01
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.83
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.2
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.46
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
114923,Park Avenue Car Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.5
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
