Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.6
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.6
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.7
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.8
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.8
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.9
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,11.0
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,11.2
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.3
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.4
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.5
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.6
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.7
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.8
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.9
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,12.0
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,12.1
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
