Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.2
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.3
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.4
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.5
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.6
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.7
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,12.8
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.0
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.5
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.7
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.8
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
