Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
