Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.42
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
114923,Park Avenue Car Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.86
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.93
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.13
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.99
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.1
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
114923,Park Avenue Car Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.48
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.84
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.22
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.25
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,17.9
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.65
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,17.7
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
114923,Park Avenue Car Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.76
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.86
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
