Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.9
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.8
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.7
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.6
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.5
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.01
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.4
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
