Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.31
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.2
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
114923,Park Avenue Car Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.41
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.58
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.7
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.9
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.46
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.7
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.4
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.2
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.0
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.8
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.34
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.7
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.72
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.6
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.5
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.4
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
