Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.3
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114923,Park Avenue Car Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.4
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.3
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.09
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.14
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.9
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.2
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114923,Park Avenue Car Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.17
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.1
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.2
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.3
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.3
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.4
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.4
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.5
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.5
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.6
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.7
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.8
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
