Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.9
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.9
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.0
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.1
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.2
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.3
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.4
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.4
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.5
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.6
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.7
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.8
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.9
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.0
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.1
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.2
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.3
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.4
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.5
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.6
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
