Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.7
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.8
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.9
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.0
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.1
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.2
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.3
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.4
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.5
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.6
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.7
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,14.8
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,14.9
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.0
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.1
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.2
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
