Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.75
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.08
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
