Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.19
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
114923,Park Avenue Car Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.34
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114923,Park Avenue Car Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.85
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.47
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
114923,Park Avenue Car Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.85
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.8
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.8
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114923,Park Avenue Car Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.83
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.15
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
114923,Park Avenue Car Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.52
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.22
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.47
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
114923,Park Avenue Car Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.03
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
