Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.13
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.44
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.82
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.84
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.3
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
114923,Park Avenue Car Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.47
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
114923,Park Avenue Car Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.9
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.84
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.29
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.7
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.6
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
