Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
114923,Park Avenue Car Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.5
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.31
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.4
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.3
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.2
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.86
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.1
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.0
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.25
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.9
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.8
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.46
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.7
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.58
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.6
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.5
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.3
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.2
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,18.0
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.8
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
114923,Park Avenue Car Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.43
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
