Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.12
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
114923,Park Avenue Car Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.22
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.8
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.05
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
114923,Park Avenue Car Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.85
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.04
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.33
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
