Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
114923,Park Avenue Car Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.1
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.2
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.3
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.86
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.4
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.8
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.5
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
